Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.75
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
