Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
