Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.74
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
