Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
