Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
