Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
