Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
