Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
