Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
